Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,50.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,40.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,9.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,11.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,12.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,50.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,40.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,11.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,10.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,12.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,40.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,8.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,11.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,50.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,40.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,7.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,8.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,11.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,50.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,40.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,8.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,13.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,9.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,9.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,40.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,9.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,13.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,50.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,40.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
