Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,9.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,10.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,12.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,50.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,9.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,11.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,11.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,50.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,11.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,14.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,10.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,12.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,13.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,11.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,11.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,11.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,12.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,11.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,16.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,50.0,N Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,17.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,12.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,15.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,50.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,12.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,14.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,20.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,50.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
