Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,13.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,17.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,18.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,20.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,18.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,48.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,50.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,15.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,14.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,50.0,N Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,67.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,23.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,14.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,22.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,50.0,N Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,20.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,12.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,17.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,51.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,50.0,N Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,53.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,15.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,17.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,50.0,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,13.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,14.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,25.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,50.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
