Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,17.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,19.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,19.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,50.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,13.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,22.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,20.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,50.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,11.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,23.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,20.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,44.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,13.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,24.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,20.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,53.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,50.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,68.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,16.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,33.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,15.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,85.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,62.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,16.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,34.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,16.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,76.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,142.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,50.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,7.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,35.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,22.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,151.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,8.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,23.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,21.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.72
