Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,50.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,13.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,22.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,60.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,50.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,12.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,13.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,17.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,50.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,9.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,19.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,21.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,50.0,N Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,10.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,20.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,22.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,45.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,88.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,50.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,12.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,17.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,25.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,48.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,50.0,N Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,15.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,13.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,23.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,50.0,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,17.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,17.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,21.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,50.0,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
