Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,16.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,15.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,44.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,50.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,16.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,11.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,14.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,14.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,16.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,15.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,33.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,50.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,11.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,15.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,13.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,10.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,15.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,13.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,43.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,50.0,N Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,7.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,12.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,61.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,50.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,20.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,47.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,7.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,16.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
