Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,5.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,9.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,12.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,50.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,6.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,15.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,7.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,10.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,15.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,50.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,7.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,11.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,17.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,38.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,50.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,8.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,15.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,13.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,56.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,50.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,9.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,10.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,14.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,41.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,7.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,12.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,13.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,6.48
