Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,14.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,13.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,50.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,7.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,12.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,48.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,50.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,6.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,12.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,10.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,47.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,50.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,7.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,15.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,9.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,55.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,7.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,12.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,11.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,50.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,10.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,9.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,14.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,50.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,15.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,9.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,62.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,50.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,7.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,10.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,8.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,50.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
