Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,6.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,8.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,6.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,50.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,7.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,13.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,8.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,50.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,9.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,50.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,6.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,10.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,50.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,13.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,12.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,47.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,50.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,17.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,57.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,5.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,21.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,10.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,58.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 23:50:00+00:00,feeder,50.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
