Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,9.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,12.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,50.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,9.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,15.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,11.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,50.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,9.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,15.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,9.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,50.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,9.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,8.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,10.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,50.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,9.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,9.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,13.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,50.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,9.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,9.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,12.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,50.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,16.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,14.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,50.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,14.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,13.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,21.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
