Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,13.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,14.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,15.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,15.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,16.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,13.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,50.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,14.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,15.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,18.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,50.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,15.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,18.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,22.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,50.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,16.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,12.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,19.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,12.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,13.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,26.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,50.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,12.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,14.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,14.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,50.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,14.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,15.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,17.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
