Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,16.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,16.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,34.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,50.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,13.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,16.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,14.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,11.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,50.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,11.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,13.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,11.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,16.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,12.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,50.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,12.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,19.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,13.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,50.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,9.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,21.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,15.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,91.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
