Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,15.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,50.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,16.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,15.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,15.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,15.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,15.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,21.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,15.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,50.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,16.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,21.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,16.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,50.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,19.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,20.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,12.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,43.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,50.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,12.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,12.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,10.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,28.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,13.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,50.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
