Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,29.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,10.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,22.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,12.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,50.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,13.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,22.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,16.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,50.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,9.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,19.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,13.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,6.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,14.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,72.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,50.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,8.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,23.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,20.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,51.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,11.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,19.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,50.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
