Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,14.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,19.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,50.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,11.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,22.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,14.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,16.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,18.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,16.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,19.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,15.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,12.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,14.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,17.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,12.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,50.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,16.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,13.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,15.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,14.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,18.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,10.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,50.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,13.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,14.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,14.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
