Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,14.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,12.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,16.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,50.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,13.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,15.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,9.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,33.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,50.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,16.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,18.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,41.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,11.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,15.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,8.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,50.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,11.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,12.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,11.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,9.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,16.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,16.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,73.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,50.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,11.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,12.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,13.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,50.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,8.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,12.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,11.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
