Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,50.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,7.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,14.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,12.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,7.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,23.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,8.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,12.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,16.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,13.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,43.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,17.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,24.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,12.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,81.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,50.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,41.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,8.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,26.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,82.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,50.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,9.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,19.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,14.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,63.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,50.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,15.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,16.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,51.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,50.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
