Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,13.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,16.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,18.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,53.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,50.0,N Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,18.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,16.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,50.0,N Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,9.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,20.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,20.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,58.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,50.0,N Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,8.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,22.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,21.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,53.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,50.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,15.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,27.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,50.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,19.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,19.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,50.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,19.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,19.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,17.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,30.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,18.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (RMS),A,6.3
