Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,15.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,14.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,16.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,46.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,50.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,18.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,13.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,13.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,23.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,15.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,70.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,50.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,21.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,12.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,73.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,50.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,14.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,17.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,11.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,44.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,50.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,14.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,19.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,12.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,50.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,10.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,18.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,14.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,50.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
