Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,11.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,14.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,18.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,44.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,50.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,16.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,14.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,19.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,60.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,50.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,17.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,17.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,12.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,57.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,14.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,14.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,11.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,12.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,14.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,9.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,14.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,16.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,9.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,50.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,17.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,9.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,50.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,17.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,20.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,11.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,58.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
