Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,9.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,10.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,12.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,7.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,13.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,50.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,13.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,8.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,10.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,50.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,13.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,10.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,50.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,15.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,6.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,12.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,50.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,12.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,14.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,15.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,16.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,9.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,12.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
