Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,17.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,6.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,12.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,50.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,15.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,7.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,11.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,10.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,5.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,10.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,50.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,8.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,8.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,8.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,5.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,10.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,8.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,40.0,N Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,8.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,50.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,40.0,N Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,8.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,8.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,12.7
