Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,9.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,6.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,8.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,50.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,8.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,7.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,8.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,50.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,8.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,8.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,50.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,9.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,50.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,8.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,8.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,50.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,8.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,8.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,8.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,50.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,10.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,8.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
