Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,10.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,8.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,10.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,50.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,8.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,5.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,10.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,50.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,9.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,50.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,12.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,50.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,12.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,10.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,50.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,12.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,5.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,8.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,50.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,12.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,5.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,9.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,50.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,11.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,50.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
