Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,7.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,7.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,10.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,7.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,7.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,50.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,7.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,7.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,9.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,50.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,8.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,5.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,12.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,50.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,8.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,8.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,11.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,50.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,11.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,8.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,10.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,7.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,11.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,50.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,8.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,8.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,12.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,50.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
