Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,16.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,14.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,22.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,35.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,16.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,15.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,18.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,20.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,14.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,50.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,24.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,12.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,16.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,19.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,13.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,21.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,50.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,19.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,15.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,22.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,50.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,17.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,19.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
