Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,21.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,13.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,50.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,16.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,14.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,12.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,18.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,15.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,50.0,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,19.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,20.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,13.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,50.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,16.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,21.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,9.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,44.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,50.0,N Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,57.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,25.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,19.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,48.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,50.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,22.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,15.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,15.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,50.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,14.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,17.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,16.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,5.3
