Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,16.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,14.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,16.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,50.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,13.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,16.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,18.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,48.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,50.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,11.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,13.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,50.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,9.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,12.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,18.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,10.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,14.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,15.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,19.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,15.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,13.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,50.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,21.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,20.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,16.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,54.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,84.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,50.0,N Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
