Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,27.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,16.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,22.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,72.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,50.0,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,27.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,14.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,15.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,55.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,50.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,22.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,18.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,9.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,50.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,18.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,15.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,8.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,14.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,14.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,12.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,16.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,16.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,10.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,50.0,N Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,18.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,11.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,50.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,12.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,14.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,8.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
