Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,13.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,12.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,11.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,50.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,18.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,13.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,11.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,14.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,12.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,9.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,39.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,18.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,10.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,12.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,12.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,12.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,13.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,13.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,14.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,13.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,37.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,16.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,12.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,13.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,14.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,8.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
