Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,50.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,11.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,50.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,16.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,16.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,8.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,42.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,50.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,8.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,13.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,8.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,50.0,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,10.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,16.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,9.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,50.0,N Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,9.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,20.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,59.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,50.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,12.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,16.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,8.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,50.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,15.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,14.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,7.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,50.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
