Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,23.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,11.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,47.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,50.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,18.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,11.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,50.0,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,14.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,16.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,10.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,50.0,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,13.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,16.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,8.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,51.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,50.0,N Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,44.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,19.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,26.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,9.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,84.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,50.0,N Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,42.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,28.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,6.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,77.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,50.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,16.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,30.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,6.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,74.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,50.0,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,16.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,14.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,50.0,N Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
