Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,14.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,15.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,21.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,50.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,12.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,14.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,15.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,50.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,50.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,13.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,18.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,50.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,13.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,20.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,50.0,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,13.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,8.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,47.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,50.0,N Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,28.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,5.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,50.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,48.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,13.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,6.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,156.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,50.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,19.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,27.03
