Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,12.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,60.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,50.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,18.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,18.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,14.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,13.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,19.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,7.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,54.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,50.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,14.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,19.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,10.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,20.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,11.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,49.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,50.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,12.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,21.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,14.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,42.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,12.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,18.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,14.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,50.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,13.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,18.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,17.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,50.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
