Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,18.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,15.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,50.0,N Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,16.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,25.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,13.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,54.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,11.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,23.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,10.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,55.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,50.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,13.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,14.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,12.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,50.0,N Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,8.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,14.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,16.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,50.0,N Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,8.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,13.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,6.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,17.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,8.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,18.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,15.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,50.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
