Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,7.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,15.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,50.0,N Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,8.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,12.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,18.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,50.0,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,11.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,13.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,16.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,50.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,9.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,14.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,50.0,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,16.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,8.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,62.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,50.0,N Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,16.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,18.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,12.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,81.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,50.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,14.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,11.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,15.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,49.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,50.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,23.1
