Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,7.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,6.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,17.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,50.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,5.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,13.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,50.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,9.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,6.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,15.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,50.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,9.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,15.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,50.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,11.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,4.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,13.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,50.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,5.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,9.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,50.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,9.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,7.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,50.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,8.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,6.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,7.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
