Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,50.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,7.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,7.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,8.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,50.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,5.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,8.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,50.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,6.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,8.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,50.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,6.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,9.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,50.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,6.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,5.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,8.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,50.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,6.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,8.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,50.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,6.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,5.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,8.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
