Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,6.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,8.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,50.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,6.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,8.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,50.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,8.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,50.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,6.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,6.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,9.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,50.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,8.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,50.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,8.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,50.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,8.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,8.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,50.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,6.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,8.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,50.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
