Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,8.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,6.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,11.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,8.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,6.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,11.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,50.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,8.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,6.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,12.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,7.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,15.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,9.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,7.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,15.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,8.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,13.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,50.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,17.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,8.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,50.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,11.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,9.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,14.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
