Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,13.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,9.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,14.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,13.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,10.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,16.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,50.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,10.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,16.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,10.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,17.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,49.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,50.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,10.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,18.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,16.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,49.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,9.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,27.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,18.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,71.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,19.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,17.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,39.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,50.0,N Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,60.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
