Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,22.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,27.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,15.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,57.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,16.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,20.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,15.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,15.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,16.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,18.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,50.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,17.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,16.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,20.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,50.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,19.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,16.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,25.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,50.0,N Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,63.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,25.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,19.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,50.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,50.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,16.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,17.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,22.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,18.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,18.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,17.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,50.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
