Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,19.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,14.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,50.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,17.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,13.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,15.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,50.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,13.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,11.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,50.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,14.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,50.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,20.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,18.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,18.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,21.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,19.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,16.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,45.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,50.0,N Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,50.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,28.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,16.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,17.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,50.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,20.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,19.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,15.22
