Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,50.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,22.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,28.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,15.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,50.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,20.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,24.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,12.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,50.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,17.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,18.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,50.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,17.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,21.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,41.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,50.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,21.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,20.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,19.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,50.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,19.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,14.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,51.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,18.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,20.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,16.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,50.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
