Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,20.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,20.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,50.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,17.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,18.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,21.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,50.0,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,26.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,44.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,50.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,10.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,32.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,25.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,54.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,50.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,59.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,78.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,10.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,37.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,30.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,78.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,156.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,128.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,50.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,12.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,25.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,22.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,50.0,N Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,12.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,16.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,21.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,50.0,N Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,11.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,12.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,17.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,45.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:00:00+00:00,feeder,50.0,N Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
