Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,13.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,13.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,10.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,21.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,15.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,10.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,50.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,21.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,12.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,13.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,25.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,13.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,64.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,50.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,17.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,13.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,60.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,50.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,13.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,11.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,50.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,6.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,12.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,9.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,50.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,7.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,14.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,9.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,50.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
