Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,6.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,13.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,10.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,6.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,10.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,13.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,50.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,13.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,10.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,50.0,N Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,5.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,12.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,9.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,12.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,10.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,15.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,15.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,9.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,50.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,12.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,16.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,6.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,50.0,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,8.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,13.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
