Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,7.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,11.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,9.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,12.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,17.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,50.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,7.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,13.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,9.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,11.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,15.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,50.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,16.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,14.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,50.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,12.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,16.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,50.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,11.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,12.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,14.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,50.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
