Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,17.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,50.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,17.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,14.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,21.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,46.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,50.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,12.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,10.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,12.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,40.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,50.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,35.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,6.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,19.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,6.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,50.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,6.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,13.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,6.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,9.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,7.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,50.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,9.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,10.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,14.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,7.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,9.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,12.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,50.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
