Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,10.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,13.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,16.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,40.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,9.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,16.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,12.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,50.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,9.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,12.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,13.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,45.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,50.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,11.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,10.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,14.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,50.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,11.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,12.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,13.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,38.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,50.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,5.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,11.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,11.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,50.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,7.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,6.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,13.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,50.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,7.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,7.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,11.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.81
