Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,11.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,9.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,50.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,7.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,7.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,50.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,7.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,6.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,7.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,50.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,6.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,5.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,7.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,50.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,6.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,7.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,50.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,6.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,8.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,50.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,7.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,5.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,8.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,50.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,6.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,6.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,9.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,50.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
