Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,8.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,4.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,8.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,50.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,8.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,7.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,8.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,50.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,6.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,9.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,9.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,50.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,8.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,8.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,50.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,8.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,50.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,6.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,8.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,9.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,50.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,11.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,50.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,6.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,5.46
