Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,50.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,7.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,6.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,10.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,50.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,9.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,8.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,50.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,10.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,5.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,8.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,50.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,9.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,50.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,10.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,5.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,9.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,50.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,6.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,5.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,9.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,50.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,6.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,9.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,50.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
