Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,9.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,8.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,15.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,50.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,11.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,8.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,18.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,12.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,9.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,18.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,12.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,11.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,20.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,13.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,12.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,22.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,50.0,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,21.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,14.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,19.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,50.0,N Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,20.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,17.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,19.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,50.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,17.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,16.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,22.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
