Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,17.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,17.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,17.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,50.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,17.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,18.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,50.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,20.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,15.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,24.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,50.0,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,21.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,26.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,20.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,71.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,50.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,16.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,21.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,53.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,50.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,18.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,18.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,25.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,14.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,24.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,21.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,50.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,15.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,22.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,18.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,46.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
