Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,50.0,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,23.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,16.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,56.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,50.0,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,18.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,14.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,18.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,50.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,19.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,14.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,17.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,13.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,24.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,50.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,19.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,19.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,22.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,50.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,13.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,13.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,23.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,50.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,66.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,16.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,21.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,53.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,50.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,69.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
