Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,21.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,29.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,18.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,60.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,50.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,23.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,19.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,21.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,50.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,21.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,58.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,113.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,23.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,15.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,18.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,58.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,50.0,N Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,22.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,13.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,19.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,47.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,50.0,N Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,15.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,17.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,23.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,13.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,16.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,19.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,16.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,50.0,N Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,47.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
