Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,15.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,21.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,50.0,N Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,27.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,16.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,19.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,14.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,15.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,13.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,16.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,12.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,14.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,11.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,50.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,13.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,14.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,12.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,50.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,17.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,14.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,14.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,50.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
