Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,20.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,13.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,18.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,84.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,15.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,13.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,50.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,13.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,13.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,20.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,50.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,12.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,14.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,50.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,15.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,13.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,15.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,50.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,13.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,10.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,50.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,18.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,14.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,10.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,50.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,12.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,15.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,50.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
