Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,11.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,10.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,16.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,50.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,11.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,9.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,19.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,50.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,10.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,14.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,15.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,6.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,11.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,13.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,50.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,10.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,10.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,11.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,7.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,11.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,50.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,7.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,10.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,13.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,50.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
