Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,7.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,10.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,50.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,7.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,10.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,16.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,12.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,9.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,24.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,6.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,9.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,27.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,35.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,50.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,6.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,9.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,18.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,50.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,7.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,9.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,18.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,50.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,11.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,6.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,14.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,50.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
