Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,10.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,8.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,12.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,35.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,50.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,7.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,11.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,8.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,7.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,13.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,50.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,7.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,8.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,13.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,50.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,9.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,17.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,50.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,9.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,50.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,7.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,8.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,13.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,50.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,9.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,8.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,14.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,50.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
