Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,8.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,12.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,19.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,6.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,8.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,13.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,6.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,10.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,14.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,50.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,13.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,9.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,50.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,12.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,12.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,12.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,12.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,13.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,50.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,10.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,11.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,13.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,50.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,10.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,9.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 07:00:00+00:00,feeder,50.0,N Current (RMS),A,12.8
