Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,10.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,13.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,11.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,8.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,10.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,50.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,12.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,9.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,8.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,50.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,7.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,8.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,50.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,14.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,6.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,13.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,50.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,12.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,6.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,8.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,50.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,6.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,7.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,50.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,9.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,6.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,8.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,50.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
